Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
