Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
532034,Hafod Road Ponthir,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532034,Hafod Road Ponthir,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532034,Hafod Road Ponthir,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532034,Hafod Road Ponthir,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
