Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532034,Hafod Road Ponthir,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.71
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
532034,Hafod Road Ponthir,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.21
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532034,Hafod Road Ponthir,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
