Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532034,Hafod Road Ponthir,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
532034,Hafod Road Ponthir,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
532034,Hafod Road Ponthir,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532034,Hafod Road Ponthir,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532034,Hafod Road Ponthir,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
532034,Hafod Road Ponthir,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
532034,Hafod Road Ponthir,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
