Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532034,Hafod Road Ponthir,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532034,Hafod Road Ponthir,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532034,Hafod Road Ponthir,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532034,Hafod Road Ponthir,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
532034,Hafod Road Ponthir,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
532034,Hafod Road Ponthir,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
532034,Hafod Road Ponthir,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
532034,Hafod Road Ponthir,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
