Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532034,Hafod Road Ponthir,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532034,Hafod Road Ponthir,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
