Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
