Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
