Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
532034,Hafod Road Ponthir,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
532034,Hafod Road Ponthir,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.87
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.43
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.38
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
