Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
532034,Hafod Road Ponthir,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.7
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.4
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.3
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
