Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532034,Hafod Road Ponthir,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.0
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
532034,Hafod Road Ponthir,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532034,Hafod Road Ponthir,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.75
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.6
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.94
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532034,Hafod Road Ponthir,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
