Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.48
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532034,Hafod Road Ponthir,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532034,Hafod Road Ponthir,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.9
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
