Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.0
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.1
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.2
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.3
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.4
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.5
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.7
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.8
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
