Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.9
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.1
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.2
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.3
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.5
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.6
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.8
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
