Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
