Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
