Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532034,Hafod Road Ponthir,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532034,Hafod Road Ponthir,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
