Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532034,Hafod Road Ponthir,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
532034,Hafod Road Ponthir,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
532034,Hafod Road Ponthir,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
532034,Hafod Road Ponthir,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
532034,Hafod Road Ponthir,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
532034,Hafod Road Ponthir,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
532034,Hafod Road Ponthir,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
532034,Hafod Road Ponthir,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
