Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
532034,Hafod Road Ponthir,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
532034,Hafod Road Ponthir,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
532034,Hafod Road Ponthir,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
532034,Hafod Road Ponthir,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532034,Hafod Road Ponthir,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
532034,Hafod Road Ponthir,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
532034,Hafod Road Ponthir,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
532034,Hafod Road Ponthir,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
