Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
532034,Hafod Road Ponthir,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532034,Hafod Road Ponthir,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
532034,Hafod Road Ponthir,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532034,Hafod Road Ponthir,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.4
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
532034,Hafod Road Ponthir,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
532034,Hafod Road Ponthir,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.82
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
532034,Hafod Road Ponthir,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
532034,Hafod Road Ponthir,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
