Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
532034,Hafod Road Ponthir,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.12
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
532034,Hafod Road Ponthir,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.48
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532034,Hafod Road Ponthir,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
532034,Hafod Road Ponthir,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532034,Hafod Road Ponthir,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
