Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
532034,Hafod Road Ponthir,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
