Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532034,Hafod Road Ponthir,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532034,Hafod Road Ponthir,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
