Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
532034,Hafod Road Ponthir,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
532034,Hafod Road Ponthir,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
532034,Hafod Road Ponthir,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532034,Hafod Road Ponthir,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
