Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.42
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532034,Hafod Road Ponthir,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
532034,Hafod Road Ponthir,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
532034,Hafod Road Ponthir,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
