Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.95
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.53
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532034,Hafod Road Ponthir,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
532034,Hafod Road Ponthir,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532034,Hafod Road Ponthir,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532034,Hafod Road Ponthir,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
532034,Hafod Road Ponthir,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
