Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.37
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532034,Hafod Road Ponthir,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
532034,Hafod Road Ponthir,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532034,Hafod Road Ponthir,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
