Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.9
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.0
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.1
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.2
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.3
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
