Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.4
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
