Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
