Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
