Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
