Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532034,Hafod Road Ponthir,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
