Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532034,Hafod Road Ponthir,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.54
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532034,Hafod Road Ponthir,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
532034,Hafod Road Ponthir,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
532034,Hafod Road Ponthir,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532034,Hafod Road Ponthir,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532034,Hafod Road Ponthir,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
