Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532034,Hafod Road Ponthir,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.79
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.17
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532034,Hafod Road Ponthir,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
532034,Hafod Road Ponthir,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
532034,Hafod Road Ponthir,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
532034,Hafod Road Ponthir,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
532034,Hafod Road Ponthir,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
