Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
532034,Hafod Road Ponthir,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
532034,Hafod Road Ponthir,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.87
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532034,Hafod Road Ponthir,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,36.3
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,154.3
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
532034,Hafod Road Ponthir,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,39.94
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,118.0
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,169.6
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
532034,Hafod Road Ponthir,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.96
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
532034,Hafod Road Ponthir,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
