Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
532034,Hafod Road Ponthir,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.74
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.69
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
532034,Hafod Road Ponthir,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.51
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
532034,Hafod Road Ponthir,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.4
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
532034,Hafod Road Ponthir,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
532034,Hafod Road Ponthir,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.53
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.4
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
532034,Hafod Road Ponthir,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
532034,Hafod Road Ponthir,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
532034,Hafod Road Ponthir,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
532034,Hafod Road Ponthir,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
