Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
532034,Hafod Road Ponthir,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532034,Hafod Road Ponthir,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
532034,Hafod Road Ponthir,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
532034,Hafod Road Ponthir,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
532034,Hafod Road Ponthir,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532034,Hafod Road Ponthir,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
532034,Hafod Road Ponthir,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532034,Hafod Road Ponthir,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
