Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
532034,Hafod Road Ponthir,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
532034,Hafod Road Ponthir,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532034,Hafod Road Ponthir,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532034,Hafod Road Ponthir,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
