Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
532034,Hafod Road Ponthir,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532034,Hafod Road Ponthir,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
532034,Hafod Road Ponthir,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
532034,Hafod Road Ponthir,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
532034,Hafod Road Ponthir,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.96
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.86
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
532034,Hafod Road Ponthir,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
532034,Hafod Road Ponthir,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
