Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
532034,Hafod Road Ponthir,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532034,Hafod Road Ponthir,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
532034,Hafod Road Ponthir,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
532034,Hafod Road Ponthir,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532034,Hafod Road Ponthir,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,34.2
