Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
532034,Hafod Road Ponthir,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532034,Hafod Road Ponthir,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
532034,Hafod Road Ponthir,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532034,Hafod Road Ponthir,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532034,Hafod Road Ponthir,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532034,Hafod Road Ponthir,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
