Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
532034,Hafod Road Ponthir,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
532034,Hafod Road Ponthir,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532034,Hafod Road Ponthir,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532034,Hafod Road Ponthir,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532034,Hafod Road Ponthir,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
