Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
