Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
