Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
