Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
