Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,38.2
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
