Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,38.4
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.5
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,39.0
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,39.3
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
