Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
532034,Hafod Road Ponthir,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
532034,Hafod Road Ponthir,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
532034,Hafod Road Ponthir,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
