Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
532034,Hafod Road Ponthir,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
532034,Hafod Road Ponthir,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
532034,Hafod Road Ponthir,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.43
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
532034,Hafod Road Ponthir,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
532034,Hafod Road Ponthir,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.88
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
532034,Hafod Road Ponthir,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532034,Hafod Road Ponthir,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
532034,Hafod Road Ponthir,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
