Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.16
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,41.2
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
532034,Hafod Road Ponthir,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.73
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,41.3
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
532034,Hafod Road Ponthir,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.33
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,41.2
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
532034,Hafod Road Ponthir,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.05
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.77
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
532034,Hafod Road Ponthir,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
532034,Hafod Road Ponthir,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
532034,Hafod Road Ponthir,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.75
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
532034,Hafod Road Ponthir,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.79
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
532034,Hafod Road Ponthir,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.32
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
532034,Hafod Road Ponthir,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
