Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.3
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.57
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
532034,Hafod Road Ponthir,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.18
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.73
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532034,Hafod Road Ponthir,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
532034,Hafod Road Ponthir,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.74
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
532034,Hafod Road Ponthir,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.23
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.64
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
532034,Hafod Road Ponthir,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
532034,Hafod Road Ponthir,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.26
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.4
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532034,Hafod Road Ponthir,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
