Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.59
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
532034,Hafod Road Ponthir,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.01
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
532034,Hafod Road Ponthir,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.65
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532034,Hafod Road Ponthir,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,39.8
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532034,Hafod Road Ponthir,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
532034,Hafod Road Ponthir,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532034,Hafod Road Ponthir,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.74
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.4
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,39.4
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
532034,Hafod Road Ponthir,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
