Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.92
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,39.3
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.65
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532034,Hafod Road Ponthir,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,38.6
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.3
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
