Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532034,Hafod Road Ponthir,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.12
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
532034,Hafod Road Ponthir,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.94
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532034,Hafod Road Ponthir,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.32
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.78
