Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.19
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532034,Hafod Road Ponthir,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.93
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,83.0
