Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.79
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.72
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.97
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.73
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.9
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.3
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.1
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.0
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.05
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
