Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532034,Hafod Road Ponthir,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.68
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532034,Hafod Road Ponthir,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.41
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.7
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.1
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
532034,Hafod Road Ponthir,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.41
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532034,Hafod Road Ponthir,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.8
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.28
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
532034,Hafod Road Ponthir,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.02
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.18
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
532034,Hafod Road Ponthir,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.61
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532034,Hafod Road Ponthir,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
