Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532034,Hafod Road Ponthir,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
532034,Hafod Road Ponthir,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.68
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
