Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
