Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
