Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
