Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.3
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,38.5
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
